Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
