Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
