Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
