Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
