Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
