Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722936,Berwicks Lane - Marston Green,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722936,Berwicks Lane - Marston Green,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722936,Berwicks Lane - Marston Green,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722936,Berwicks Lane - Marston Green,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
