Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
