Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
