Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
