Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
