Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
