Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722936,Berwicks Lane - Marston Green,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
