Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
