Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
