Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
