Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
