Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
