Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.89
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.43
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.39
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
