Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
