Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
