Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
