Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
