Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
