Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
