Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
