Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
