Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.37
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
