Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722936,Berwicks Lane - Marston Green,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722936,Berwicks Lane - Marston Green,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722936,Berwicks Lane - Marston Green,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
