Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722936,Berwicks Lane - Marston Green,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
