Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
