Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
