Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
