Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
