Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
