Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
