Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
