Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
