Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
