Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
