Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
