Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
