Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
