Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722936,Berwicks Lane - Marston Green,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722936,Berwicks Lane - Marston Green,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
