Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722936,Berwicks Lane - Marston Green,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722936,Berwicks Lane - Marston Green,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
