Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.75
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
722936,Berwicks Lane - Marston Green,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.01
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722936,Berwicks Lane - Marston Green,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.39
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
