Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722936,Berwicks Lane - Marston Green,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,12.7
