Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
