Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
