Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,12.0
