Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
