Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
