Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722936,Berwicks Lane - Marston Green,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
