Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722936,Berwicks Lane - Marston Green,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
