Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722936,Berwicks Lane - Marston Green,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722936,Berwicks Lane - Marston Green,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722936,Berwicks Lane - Marston Green,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
