Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
