Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
