Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
