Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
