Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
