Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722936,Berwicks Lane - Marston Green,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722936,Berwicks Lane - Marston Green,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722936,Berwicks Lane - Marston Green,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
