Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
