Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
