Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
