Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
